Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,8.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,7.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,7.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,7.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,9.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,9.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,8.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,9.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,10.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
