Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,12.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,10.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,15.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,7.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,14.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,7.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,8.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,16.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,10.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,17.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,16.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,12.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,17.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,10.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,7.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,18.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
