Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,18.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,12.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,17.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,19.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,10.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,11.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,19.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,12.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,13.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,20.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,11.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,14.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,21.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,12.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,88.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,20.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,10.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,22.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,8.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,19.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,10.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,53.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
