Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,23.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,9.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,23.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,12.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,23.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,23.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,12.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,15.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,23.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,14.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,20.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,13.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,22.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,13.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,12.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,20.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,10.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,12.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,23.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,14.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,9.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,64.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
