Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,13.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,16.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,9.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,13.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,13.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,15.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,18.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,14.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,21.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,9.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,66.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,21.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,9.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,12.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,62.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,20.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,11.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,11.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,59.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,20.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,15.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,64.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
