Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,27.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,13.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,8.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,82.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,22.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,14.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,8.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,19.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,16.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,16.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,7.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,16.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,11.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,8.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,17.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,13.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,20.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,11.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,11.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,25.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,11.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,71.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,14.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,11.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,8.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
