Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,11.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,12.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,10.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,12.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,14.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,11.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,10.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,13.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,13.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,8.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,11.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,10.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,10.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,11.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,10.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,10.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
