Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,11.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,13.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,11.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,12.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,10.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,10.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,13.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,10.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,10.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,16.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,12.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,10.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,15.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,11.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,9.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,13.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,12.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,8.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,10.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,11.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,14.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
