Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,13.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,12.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,10.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,11.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,9.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,5.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,-2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,14.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,11.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,5.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,11.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,13.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,10.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,10.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,11.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,9.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,10.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,8.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,14.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,11.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
