Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,11.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,11.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,7.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,12.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,7.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,13.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,7.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,11.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,15.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,11.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,14.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,47.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,14.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,9.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,9.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,11.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,8.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,10.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
