Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,10.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,9.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,15.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,11.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,16.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,10.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,26.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,15.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,7.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,79.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,18.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,16.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,18.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,15.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,20.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,11.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,7.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,14.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,7.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,13.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,10.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,37.9
