Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,12.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,7.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,7.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,17.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,9.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,16.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,17.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,10.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,11.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,9.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,11.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,9.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,49.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,17.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,13.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,12.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,10.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,8.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
