Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,14.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,9.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,17.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,14.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,13.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,16.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,11.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,16.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,15.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,12.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,11.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,10.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,21.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,57.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,10.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,9.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,9.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,9.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,7.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,10.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,8.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
