Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,13.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,12.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,13.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,7.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,6.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,9.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,7.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,11.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,10.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,6.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,9.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,5.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,10.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
