Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,7.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,8.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,9.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,7.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,8.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,7.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,9.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
