Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,8.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,8.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,11.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,5.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,8.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,7.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,4.5
