Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,10.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,9.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,7.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,12.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,12.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,7.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,6.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,12.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,9.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,11.83
