Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,11.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,13.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,11.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,10.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,12.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,10.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,12.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,10.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,8.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,14.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,10.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,17.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,12.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,18.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,12.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,11.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,47.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,12.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
