Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,16.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,13.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,16.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,13.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,11.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,11.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,14.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,20.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,11.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,17.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,16.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,11.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,12.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,17.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,13.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,20.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,75.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,10.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,11.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,14.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,9.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,11.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,14.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,12.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,12.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
