Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,17.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,9.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,14.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,17.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,13.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,18.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,18.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,13.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,12.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,25.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,11.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,15.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,67.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,25.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,14.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,13.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,63.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,21.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,14.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,15.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,24.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,15.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,24.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,26.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,16.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,14.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,19.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,11.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,12.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
