Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,22.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,13.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,16.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,12.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,63.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,18.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,18.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,17.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,17.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,9.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,17.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,15.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,11.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,15.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,14.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,17.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,14.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,11.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,13.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,7.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,14.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,11.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,7.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.76
