Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,18.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,11.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,16.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,9.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,11.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,17.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,9.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,10.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,20.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,11.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,19.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,10.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,11.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,14.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,12.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,15.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,9.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,11.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,16.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,11.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
