Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,16.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,10.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,12.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,20.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,12.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,12.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,22.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,12.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,20.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,12.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,11.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,14.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,17.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,12.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,12.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,19.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,12.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,17.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,13.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,10.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,10.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
