Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,22.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,11.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,9.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,67.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,16.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,15.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,8.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,-2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,12.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,11.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,-2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,12.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,6.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,10.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,11.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,14.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,15.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,13.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,14.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,59.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,27.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,15.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,9.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,76.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,20.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,11.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,9.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,12.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,13.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
