Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,12.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,10.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,13.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,15.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,21.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,13.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,15.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,11.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,14.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,17.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,17.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,14.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,15.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,12.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,21.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,12.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,59.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,14.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,15.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,12.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,16.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,15.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
