Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,15.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,13.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,11.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,13.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,14.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,9.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,16.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,12.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,11.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,14.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,15.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,12.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,18.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,19.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,10.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,20.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,12.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,18.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,12.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,16.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,10.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,25.38
