Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,10.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,17.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,13.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,18.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,88.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,13.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,8.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,18.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,12.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,14.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,10.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,12.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,11.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,10.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,20.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,8.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,12.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,15.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,11.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,10.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,9.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
