Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,14.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,11.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,10.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,17.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,6.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,15.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,11.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,8.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,14.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,7.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,8.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,12.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,9.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,8.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,11.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,10.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,8.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,13.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,11.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,12.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,12.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,15.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,12.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,9.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
