Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,8.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,12.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,10.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,8.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,11.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,6.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,15.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,14.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,15.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,12.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,7.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,11.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,10.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,10.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
