Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,10.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,7.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,5.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,7.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,7.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,8.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,9.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
