Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,7.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,7.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,8.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,8.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,7.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,9.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,7.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,8.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,7.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,10.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
