Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,14.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,14.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,8.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,14.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,16.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,10.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,10.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,12.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,11.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,10.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,13.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,10.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,10.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,11.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,10.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,16.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,10.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,9.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
