Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,14.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,8.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,9.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,10.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,20.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,16.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,14.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,19.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,14.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,12.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,12.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,12.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,13.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,11.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,20.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,20.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,10.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,16.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,16.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,12.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,12.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
