Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,12.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,12.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,12.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,15.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,11.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,14.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,19.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,14.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,10.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,19.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,11.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,10.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,49.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,17.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,15.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,15.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,16.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,12.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,26.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,15.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,12.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,67.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,32.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,12.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,102.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,11.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
