Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,15.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,13.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,11.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,15.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,13.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,15.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,14.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,9.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,16.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,13.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,13.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,18.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,11.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,9.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,12.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,10.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,11.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,11.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,6.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,9.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,10.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,9.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
