Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,10.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,16.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,10.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,8.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,9.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,9.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,8.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,8.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,8.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,9.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,7.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,6.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,6.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,8.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,6.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
