Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,7.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,8.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,7.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,-2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,10.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,7.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,-2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,13.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,10.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,-2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,14.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
