Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,-2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,11.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,11.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,9.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,9.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,-1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,-2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,12.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,7.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
