Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,8.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,5.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,9.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,7.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,73.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,16.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
