Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,9.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,10.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,11.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,4.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,48.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,13.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,10.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,4.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,14.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,16.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,8.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,12.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,9.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,7.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,13.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,9.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,13.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,11.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,8.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
