Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,10.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,13.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,10.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,7.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,17.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,9.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,11.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,15.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,12.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,10.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,18.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,11.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,11.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,12.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,10.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,11.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,10.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
