Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,13.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,9.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,9.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,25.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,79.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,11.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,10.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,20.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,14.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,10.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,14.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,11.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,11.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,10.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,8.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,9.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,7.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,10.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,13.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,10.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,12.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,8.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,11.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
