Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,12.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,10.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,10.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,9.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
