Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,6.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,6.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,6.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,7.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,8.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,10.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
