Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,14.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,8.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,15.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,15.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,8.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,7.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,14.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,8.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,13.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,7.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,13.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,8.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,9.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,9.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,8.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
