Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,13.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,10.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,11.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,14.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,10.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,10.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,13.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,11.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,13.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,11.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,13.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,9.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,8.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,13.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,9.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,16.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,7.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,12.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,12.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,11.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
