Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,16.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,15.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,12.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,8.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,22.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,63.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,14.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,12.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,7.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,13.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,13.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,10.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,12.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,14.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,11.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,16.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,15.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,10.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
