Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,25.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,18.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,13.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,59.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,14.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,15.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,18.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,10.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,18.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,10.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,10.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,81.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,14.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,13.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,8.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,16.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,13.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,18.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,11.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,13.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,9.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,12.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
