Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,13.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,12.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,57.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,15.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,12.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,14.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,20.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,10.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,63.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,20.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,7.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,65.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,16.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,9.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,15.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,11.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,17.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,8.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,15.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,8.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,9.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
