Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,19.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,14.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,16.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,13.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,9.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,11.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,18.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,63.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,12.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,7.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,-2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,7.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,49.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,-2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,15.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,7.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,12.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,5.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
