Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,10.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,11.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,8.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,-2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,12.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,14.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,7.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,-2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,-2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,6.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,-2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,9.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,-2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
