Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,8.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,-2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,8.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,12.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,8.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,10.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,11.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,10.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,9.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,13.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,10.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,17.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
