Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,15.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,13.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,15.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,15.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,14.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,12.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,67.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,22.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,74.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,22.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,68.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,19.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,11.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,22.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,12.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,98.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
