Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,22.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,11.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,67.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,25.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,12.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,77.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,24.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,9.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,14.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,67.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,15.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,12.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,9.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,12.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,9.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,10.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,12.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,8.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,10.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,7.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,9.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,5.3
