Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,9.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,10.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,9.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,14.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,15.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,10.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,8.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,13.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,10.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,15.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,9.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,11.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
