Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,7.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,8.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,11.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,8.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,15.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,10.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,12.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,11.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,10.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,12.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,12.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,13.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,10.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,16.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,13.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,10.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,11.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,10.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,13.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
