Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,14.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,16.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,8.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,13.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,8.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,10.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,9.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,7.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,9.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
