Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,6.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,6.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,7.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,5.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
