Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,8.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,7.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,9.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,7.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,8.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,9.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,7.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,10.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,9.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,11.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,7.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
