Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,8.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,15.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,11.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,14.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,10.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,16.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,11.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,10.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,18.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,11.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,9.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,14.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,12.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,9.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,16.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,9.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,12.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
