Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,15.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,10.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,12.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,12.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,11.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,11.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,11.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,11.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,17.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,12.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,22.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,12.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,22.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,13.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,11.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,22.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,14.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,12.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,15.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,14.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,10.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
