Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,15.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,15.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,11.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,15.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,14.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,11.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,14.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,14.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,18.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,16.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,12.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,25.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,16.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,11.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,69.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,17.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,13.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,16.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,16.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,13.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,11.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,20.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,25.9
