Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,13.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,13.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,12.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,12.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,14.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,13.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,13.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,15.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,12.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,17.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,11.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,15.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,16.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,7.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,17.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,12.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,12.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,15.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,12.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,14.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
