Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,14.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,12.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,7.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,8.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,12.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,9.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,12.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,10.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,12.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,9.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,12.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,11.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,14.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,9.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,15.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,7.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,7.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,15.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,9.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
